Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
532775,Old Oak,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.36
532775,Old Oak,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
532775,Old Oak,2024-01-24T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
532775,Old Oak,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
532775,Old Oak,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
532775,Old Oak,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
532775,Old Oak,2024-01-24T07:30:00.000+00:00,transformer,,Temperature,C,16.6
532775,Old Oak,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
532775,Old Oak,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
532775,Old Oak,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
532775,Old Oak,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
532775,Old Oak,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
532775,Old Oak,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
532775,Old Oak,2024-01-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
532775,Old Oak,2024-01-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
532775,Old Oak,2024-01-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
532775,Old Oak,2024-01-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.26
532775,Old Oak,2024-01-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.91
532775,Old Oak,2024-01-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.54
532775,Old Oak,2024-01-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
532775,Old Oak,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
532775,Old Oak,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
532775,Old Oak,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
532775,Old Oak,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
532775,Old Oak,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
532775,Old Oak,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
532775,Old Oak,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.05
532775,Old Oak,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.17
532775,Old Oak,2024-01-24T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
532775,Old Oak,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
532775,Old Oak,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
532775,Old Oak,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
532775,Old Oak,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
532775,Old Oak,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
532775,Old Oak,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
532775,Old Oak,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
532775,Old Oak,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
532775,Old Oak,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.2
532775,Old Oak,2024-01-24T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
532775,Old Oak,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
532775,Old Oak,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
532775,Old Oak,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
532775,Old Oak,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
532775,Old Oak,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532775,Old Oak,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
532775,Old Oak,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
532775,Old Oak,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.35
532775,Old Oak,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.08
532775,Old Oak,2024-01-24T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
532775,Old Oak,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
532775,Old Oak,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
532775,Old Oak,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
532775,Old Oak,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
532775,Old Oak,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.2
532775,Old Oak,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
532775,Old Oak,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
532775,Old Oak,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.07
532775,Old Oak,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
532775,Old Oak,2024-01-24T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
532775,Old Oak,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
532775,Old Oak,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
532775,Old Oak,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
532775,Old Oak,2024-01-24T07:20:00.000+00:00,transformer,,Temperature,C,16.6
532775,Old Oak,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
532775,Old Oak,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
532775,Old Oak,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532775,Old Oak,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
532775,Old Oak,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532775,Old Oak,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
532775,Old Oak,2024-01-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
532775,Old Oak,2024-01-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
532775,Old Oak,2024-01-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.48
532775,Old Oak,2024-01-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.16
532775,Old Oak,2024-01-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.93
532775,Old Oak,2024-01-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
532775,Old Oak,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
532775,Old Oak,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
532775,Old Oak,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
532775,Old Oak,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
532775,Old Oak,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
532775,Old Oak,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
532775,Old Oak,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
532775,Old Oak,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.05
532775,Old Oak,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.35
532775,Old Oak,2024-01-24T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
532775,Old Oak,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
532775,Old Oak,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
532775,Old Oak,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
532775,Old Oak,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
532775,Old Oak,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
532775,Old Oak,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.33
532775,Old Oak,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
532775,Old Oak,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.93
532775,Old Oak,2024-01-24T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
532775,Old Oak,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
532775,Old Oak,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
532775,Old Oak,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
532775,Old Oak,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
532775,Old Oak,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
532775,Old Oak,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
532775,Old Oak,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.62
532775,Old Oak,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.95
532775,Old Oak,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.73
532775,Old Oak,2024-01-24T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
532775,Old Oak,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
532775,Old Oak,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
532775,Old Oak,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
532775,Old Oak,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
532775,Old Oak,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.24
532775,Old Oak,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
532775,Old Oak,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
532775,Old Oak,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
532775,Old Oak,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
532775,Old Oak,2024-01-24T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
532775,Old Oak,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
532775,Old Oak,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
532775,Old Oak,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
532775,Old Oak,2024-01-24T07:10:00.000+00:00,transformer,,Temperature,C,16.7
532775,Old Oak,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532775,Old Oak,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
532775,Old Oak,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532775,Old Oak,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
532775,Old Oak,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532775,Old Oak,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
532775,Old Oak,2024-01-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
532775,Old Oak,2024-01-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
532775,Old Oak,2024-01-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
532775,Old Oak,2024-01-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.83
532775,Old Oak,2024-01-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.42
532775,Old Oak,2024-01-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.53
532775,Old Oak,2024-01-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
532775,Old Oak,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
532775,Old Oak,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
532775,Old Oak,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
532775,Old Oak,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
532775,Old Oak,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
532775,Old Oak,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
532775,Old Oak,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.32
532775,Old Oak,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.65
532775,Old Oak,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
532775,Old Oak,2024-01-24T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
532775,Old Oak,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
532775,Old Oak,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
532775,Old Oak,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
532775,Old Oak,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
532775,Old Oak,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
532775,Old Oak,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
532775,Old Oak,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.87
532775,Old Oak,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.43
532775,Old Oak,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
532775,Old Oak,2024-01-24T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
532775,Old Oak,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
532775,Old Oak,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
532775,Old Oak,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
532775,Old Oak,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
532775,Old Oak,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
532775,Old Oak,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
532775,Old Oak,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
532775,Old Oak,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.38
532775,Old Oak,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.96
532775,Old Oak,2024-01-24T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
532775,Old Oak,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
532775,Old Oak,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
532775,Old Oak,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
532775,Old Oak,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
532775,Old Oak,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.5
532775,Old Oak,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
532775,Old Oak,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
532775,Old Oak,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.73
532775,Old Oak,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
532775,Old Oak,2024-01-24T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
532775,Old Oak,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
532775,Old Oak,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
532775,Old Oak,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
532775,Old Oak,2024-01-24T07:00:00.000+00:00,transformer,,Temperature,C,16.6
532775,Old Oak,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532775,Old Oak,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
532775,Old Oak,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532775,Old Oak,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
532775,Old Oak,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532775,Old Oak,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
532775,Old Oak,2024-01-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
532775,Old Oak,2024-01-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
532775,Old Oak,2024-01-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
532775,Old Oak,2024-01-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.18
532775,Old Oak,2024-01-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.19
532775,Old Oak,2024-01-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.96
532775,Old Oak,2024-01-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
532775,Old Oak,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
532775,Old Oak,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
532775,Old Oak,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
532775,Old Oak,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
532775,Old Oak,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
532775,Old Oak,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
532775,Old Oak,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.84
532775,Old Oak,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.37
532775,Old Oak,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
532775,Old Oak,2024-01-24T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
532775,Old Oak,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
532775,Old Oak,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
532775,Old Oak,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
532775,Old Oak,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
532775,Old Oak,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
532775,Old Oak,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
532775,Old Oak,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
532775,Old Oak,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.09
532775,Old Oak,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
532775,Old Oak,2024-01-24T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
532775,Old Oak,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
532775,Old Oak,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
532775,Old Oak,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
532775,Old Oak,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
532775,Old Oak,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
532775,Old Oak,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
532775,Old Oak,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
532775,Old Oak,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.53
532775,Old Oak,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.07
532775,Old Oak,2024-01-24T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
532775,Old Oak,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
532775,Old Oak,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
532775,Old Oak,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
532775,Old Oak,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
532775,Old Oak,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.01
532775,Old Oak,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
532775,Old Oak,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
532775,Old Oak,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
532775,Old Oak,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
532775,Old Oak,2024-01-24T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
532775,Old Oak,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
532775,Old Oak,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
532775,Old Oak,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
532775,Old Oak,2024-01-24T06:50:00.000+00:00,transformer,,Temperature,C,16.6
532775,Old Oak,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532775,Old Oak,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
532775,Old Oak,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532775,Old Oak,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
532775,Old Oak,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532775,Old Oak,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
532775,Old Oak,2024-01-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
532775,Old Oak,2024-01-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
532775,Old Oak,2024-01-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
532775,Old Oak,2024-01-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.77
532775,Old Oak,2024-01-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.17
532775,Old Oak,2024-01-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.18
532775,Old Oak,2024-01-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
532775,Old Oak,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
532775,Old Oak,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
532775,Old Oak,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
532775,Old Oak,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
532775,Old Oak,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
532775,Old Oak,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
532775,Old Oak,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.51
532775,Old Oak,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.61
532775,Old Oak,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.23
532775,Old Oak,2024-01-24T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
532775,Old Oak,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
532775,Old Oak,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
532775,Old Oak,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
532775,Old Oak,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
532775,Old Oak,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
532775,Old Oak,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
532775,Old Oak,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
532775,Old Oak,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
532775,Old Oak,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
532775,Old Oak,2024-01-24T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
532775,Old Oak,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
532775,Old Oak,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
532775,Old Oak,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
532775,Old Oak,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
532775,Old Oak,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
532775,Old Oak,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
532775,Old Oak,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.2
532775,Old Oak,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.48
532775,Old Oak,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
532775,Old Oak,2024-01-24T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
532775,Old Oak,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
532775,Old Oak,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
532775,Old Oak,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
532775,Old Oak,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
532775,Old Oak,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.71
532775,Old Oak,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
532775,Old Oak,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
532775,Old Oak,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.58
532775,Old Oak,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
532775,Old Oak,2024-01-24T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
532775,Old Oak,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
532775,Old Oak,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
532775,Old Oak,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
532775,Old Oak,2024-01-24T06:40:00.000+00:00,transformer,,Temperature,C,16.6
532775,Old Oak,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532775,Old Oak,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
532775,Old Oak,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532775,Old Oak,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
532775,Old Oak,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532775,Old Oak,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
532775,Old Oak,2024-01-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
532775,Old Oak,2024-01-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
532775,Old Oak,2024-01-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
532775,Old Oak,2024-01-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.7
532775,Old Oak,2024-01-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.57
532775,Old Oak,2024-01-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.85
532775,Old Oak,2024-01-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
532775,Old Oak,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
532775,Old Oak,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
532775,Old Oak,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
532775,Old Oak,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
532775,Old Oak,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
532775,Old Oak,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
532775,Old Oak,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
532775,Old Oak,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.3
532775,Old Oak,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.54
532775,Old Oak,2024-01-24T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
532775,Old Oak,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
532775,Old Oak,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
532775,Old Oak,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
532775,Old Oak,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
532775,Old Oak,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
532775,Old Oak,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
532775,Old Oak,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.36
532775,Old Oak,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.98
532775,Old Oak,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
532775,Old Oak,2024-01-24T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
532775,Old Oak,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
532775,Old Oak,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
532775,Old Oak,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
532775,Old Oak,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
532775,Old Oak,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
532775,Old Oak,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
532775,Old Oak,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.03
532775,Old Oak,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.57
532775,Old Oak,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
532775,Old Oak,2024-01-24T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
532775,Old Oak,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
532775,Old Oak,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
532775,Old Oak,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
532775,Old Oak,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
532775,Old Oak,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.66
532775,Old Oak,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
532775,Old Oak,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
532775,Old Oak,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.22
532775,Old Oak,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
532775,Old Oak,2024-01-24T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
532775,Old Oak,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
532775,Old Oak,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
532775,Old Oak,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
532775,Old Oak,2024-01-24T06:30:00.000+00:00,transformer,,Temperature,C,16.6
532775,Old Oak,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532775,Old Oak,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
532775,Old Oak,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532775,Old Oak,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
532775,Old Oak,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532775,Old Oak,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
532775,Old Oak,2024-01-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
532775,Old Oak,2024-01-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
532775,Old Oak,2024-01-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
532775,Old Oak,2024-01-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.38
532775,Old Oak,2024-01-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.08
532775,Old Oak,2024-01-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.65
532775,Old Oak,2024-01-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
532775,Old Oak,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
532775,Old Oak,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
532775,Old Oak,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
532775,Old Oak,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
532775,Old Oak,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
532775,Old Oak,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
532775,Old Oak,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
532775,Old Oak,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.07
532775,Old Oak,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.73
532775,Old Oak,2024-01-24T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
532775,Old Oak,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
532775,Old Oak,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
532775,Old Oak,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
532775,Old Oak,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
532775,Old Oak,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
532775,Old Oak,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
532775,Old Oak,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
532775,Old Oak,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.68
532775,Old Oak,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
532775,Old Oak,2024-01-24T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
532775,Old Oak,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
532775,Old Oak,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
532775,Old Oak,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
532775,Old Oak,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
532775,Old Oak,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
532775,Old Oak,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
532775,Old Oak,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
532775,Old Oak,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.78
532775,Old Oak,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
532775,Old Oak,2024-01-24T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
532775,Old Oak,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
532775,Old Oak,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
532775,Old Oak,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
532775,Old Oak,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
532775,Old Oak,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.99
532775,Old Oak,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
532775,Old Oak,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
532775,Old Oak,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.57
532775,Old Oak,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
532775,Old Oak,2024-01-24T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
532775,Old Oak,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
532775,Old Oak,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
532775,Old Oak,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
532775,Old Oak,2024-01-24T06:20:00.000+00:00,transformer,,Temperature,C,16.6
532775,Old Oak,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532775,Old Oak,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
532775,Old Oak,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532775,Old Oak,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
532775,Old Oak,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532775,Old Oak,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
532775,Old Oak,2024-01-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
532775,Old Oak,2024-01-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
532775,Old Oak,2024-01-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
532775,Old Oak,2024-01-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.21
532775,Old Oak,2024-01-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.1
532775,Old Oak,2024-01-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.15
532775,Old Oak,2024-01-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
532775,Old Oak,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
532775,Old Oak,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
532775,Old Oak,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
532775,Old Oak,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
532775,Old Oak,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
532775,Old Oak,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
532775,Old Oak,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
532775,Old Oak,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.15
532775,Old Oak,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.16
532775,Old Oak,2024-01-24T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
532775,Old Oak,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
532775,Old Oak,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
532775,Old Oak,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
532775,Old Oak,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
532775,Old Oak,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
532775,Old Oak,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
532775,Old Oak,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
532775,Old Oak,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
532775,Old Oak,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
532775,Old Oak,2024-01-24T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
532775,Old Oak,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
532775,Old Oak,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
532775,Old Oak,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
532775,Old Oak,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
532775,Old Oak,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
532775,Old Oak,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
532775,Old Oak,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.61
532775,Old Oak,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.24
532775,Old Oak,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.89
532775,Old Oak,2024-01-24T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
532775,Old Oak,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
532775,Old Oak,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
532775,Old Oak,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
532775,Old Oak,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
532775,Old Oak,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.58
532775,Old Oak,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
532775,Old Oak,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
532775,Old Oak,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.39
532775,Old Oak,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
532775,Old Oak,2024-01-24T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
532775,Old Oak,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
532775,Old Oak,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
532775,Old Oak,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
532775,Old Oak,2024-01-24T06:10:00.000+00:00,transformer,,Temperature,C,16.6
532775,Old Oak,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532775,Old Oak,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
532775,Old Oak,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532775,Old Oak,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
532775,Old Oak,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532775,Old Oak,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
532775,Old Oak,2024-01-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
532775,Old Oak,2024-01-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
532775,Old Oak,2024-01-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
532775,Old Oak,2024-01-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.04
532775,Old Oak,2024-01-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.59
532775,Old Oak,2024-01-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.39
532775,Old Oak,2024-01-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
532775,Old Oak,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
532775,Old Oak,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
532775,Old Oak,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
532775,Old Oak,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
532775,Old Oak,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
532775,Old Oak,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
532775,Old Oak,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
532775,Old Oak,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.67
532775,Old Oak,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.3
532775,Old Oak,2024-01-24T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
532775,Old Oak,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
532775,Old Oak,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
532775,Old Oak,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
532775,Old Oak,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
532775,Old Oak,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
532775,Old Oak,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
532775,Old Oak,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
532775,Old Oak,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
532775,Old Oak,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
532775,Old Oak,2024-01-24T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
532775,Old Oak,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
532775,Old Oak,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
532775,Old Oak,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
532775,Old Oak,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
532775,Old Oak,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
532775,Old Oak,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
532775,Old Oak,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
532775,Old Oak,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
532775,Old Oak,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.39
532775,Old Oak,2024-01-24T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
532775,Old Oak,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
532775,Old Oak,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
532775,Old Oak,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
532775,Old Oak,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
532775,Old Oak,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.75
532775,Old Oak,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
532775,Old Oak,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
532775,Old Oak,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.17
532775,Old Oak,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
532775,Old Oak,2024-01-24T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
532775,Old Oak,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
532775,Old Oak,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
532775,Old Oak,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
532775,Old Oak,2024-01-24T06:00:00.000+00:00,transformer,,Temperature,C,16.6
532775,Old Oak,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532775,Old Oak,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
532775,Old Oak,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532775,Old Oak,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
532775,Old Oak,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532775,Old Oak,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
532775,Old Oak,2024-01-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
532775,Old Oak,2024-01-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
532775,Old Oak,2024-01-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
532775,Old Oak,2024-01-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.88
532775,Old Oak,2024-01-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.68
532775,Old Oak,2024-01-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.28
532775,Old Oak,2024-01-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
532775,Old Oak,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
532775,Old Oak,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
532775,Old Oak,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
532775,Old Oak,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
532775,Old Oak,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
532775,Old Oak,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
532775,Old Oak,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
532775,Old Oak,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.08
532775,Old Oak,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.27
532775,Old Oak,2024-01-24T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
532775,Old Oak,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
532775,Old Oak,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
532775,Old Oak,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
532775,Old Oak,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
532775,Old Oak,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
532775,Old Oak,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
532775,Old Oak,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
532775,Old Oak,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
532775,Old Oak,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
532775,Old Oak,2024-01-24T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
532775,Old Oak,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
532775,Old Oak,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
532775,Old Oak,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
532775,Old Oak,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
532775,Old Oak,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
532775,Old Oak,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
532775,Old Oak,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
532775,Old Oak,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.83
532775,Old Oak,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
532775,Old Oak,2024-01-24T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
532775,Old Oak,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
532775,Old Oak,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
532775,Old Oak,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
532775,Old Oak,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
532775,Old Oak,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.82
532775,Old Oak,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
532775,Old Oak,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
532775,Old Oak,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.37
532775,Old Oak,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
532775,Old Oak,2024-01-24T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
532775,Old Oak,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
532775,Old Oak,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
532775,Old Oak,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
532775,Old Oak,2024-01-24T05:50:00.000+00:00,transformer,,Temperature,C,16.6
532775,Old Oak,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532775,Old Oak,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
532775,Old Oak,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532775,Old Oak,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
532775,Old Oak,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532775,Old Oak,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
532775,Old Oak,2024-01-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
532775,Old Oak,2024-01-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
532775,Old Oak,2024-01-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.66
532775,Old Oak,2024-01-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.42
532775,Old Oak,2024-01-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.43
532775,Old Oak,2024-01-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
532775,Old Oak,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
