Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
532775,Old Oak,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
532775,Old Oak,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
532775,Old Oak,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
532775,Old Oak,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
532775,Old Oak,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
532775,Old Oak,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.14
532775,Old Oak,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
532775,Old Oak,2024-01-24T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
532775,Old Oak,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
532775,Old Oak,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
532775,Old Oak,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
532775,Old Oak,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
532775,Old Oak,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
532775,Old Oak,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
532775,Old Oak,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
532775,Old Oak,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
532775,Old Oak,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
532775,Old Oak,2024-01-24T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
532775,Old Oak,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
532775,Old Oak,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
532775,Old Oak,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
532775,Old Oak,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
532775,Old Oak,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
532775,Old Oak,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
532775,Old Oak,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.8
532775,Old Oak,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
532775,Old Oak,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
532775,Old Oak,2024-01-24T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
532775,Old Oak,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
532775,Old Oak,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
532775,Old Oak,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
532775,Old Oak,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
532775,Old Oak,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.33
532775,Old Oak,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
532775,Old Oak,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
532775,Old Oak,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.51
532775,Old Oak,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
532775,Old Oak,2024-01-24T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
532775,Old Oak,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
532775,Old Oak,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
532775,Old Oak,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
532775,Old Oak,2024-01-24T05:40:00.000+00:00,transformer,,Temperature,C,16.8
532775,Old Oak,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532775,Old Oak,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
532775,Old Oak,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532775,Old Oak,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
532775,Old Oak,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532775,Old Oak,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
532775,Old Oak,2024-01-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
532775,Old Oak,2024-01-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
532775,Old Oak,2024-01-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
532775,Old Oak,2024-01-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.39
532775,Old Oak,2024-01-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.96
532775,Old Oak,2024-01-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.65
532775,Old Oak,2024-01-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
532775,Old Oak,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
532775,Old Oak,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
532775,Old Oak,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
532775,Old Oak,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
532775,Old Oak,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
532775,Old Oak,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
532775,Old Oak,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
532775,Old Oak,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.58
532775,Old Oak,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
532775,Old Oak,2024-01-24T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
532775,Old Oak,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
532775,Old Oak,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
532775,Old Oak,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
532775,Old Oak,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
532775,Old Oak,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
532775,Old Oak,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
532775,Old Oak,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
532775,Old Oak,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
532775,Old Oak,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
532775,Old Oak,2024-01-24T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
532775,Old Oak,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
532775,Old Oak,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
532775,Old Oak,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
532775,Old Oak,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
532775,Old Oak,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
532775,Old Oak,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
532775,Old Oak,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
532775,Old Oak,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
532775,Old Oak,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
532775,Old Oak,2024-01-24T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
532775,Old Oak,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
532775,Old Oak,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
532775,Old Oak,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
532775,Old Oak,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
532775,Old Oak,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.45
532775,Old Oak,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
532775,Old Oak,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
532775,Old Oak,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
532775,Old Oak,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
532775,Old Oak,2024-01-24T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
532775,Old Oak,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
532775,Old Oak,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
532775,Old Oak,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
532775,Old Oak,2024-01-24T05:30:00.000+00:00,transformer,,Temperature,C,16.8
532775,Old Oak,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532775,Old Oak,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
532775,Old Oak,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532775,Old Oak,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
532775,Old Oak,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532775,Old Oak,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
532775,Old Oak,2024-01-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
532775,Old Oak,2024-01-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
532775,Old Oak,2024-01-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
532775,Old Oak,2024-01-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.57
532775,Old Oak,2024-01-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.57
532775,Old Oak,2024-01-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.86
532775,Old Oak,2024-01-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
532775,Old Oak,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
532775,Old Oak,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
532775,Old Oak,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
532775,Old Oak,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
532775,Old Oak,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
532775,Old Oak,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
532775,Old Oak,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
532775,Old Oak,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
532775,Old Oak,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.46
532775,Old Oak,2024-01-24T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
532775,Old Oak,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
532775,Old Oak,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
532775,Old Oak,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
532775,Old Oak,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
532775,Old Oak,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
532775,Old Oak,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
532775,Old Oak,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.01
532775,Old Oak,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
532775,Old Oak,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
532775,Old Oak,2024-01-24T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
532775,Old Oak,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
532775,Old Oak,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
532775,Old Oak,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
532775,Old Oak,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
532775,Old Oak,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
532775,Old Oak,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
532775,Old Oak,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
532775,Old Oak,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
532775,Old Oak,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
532775,Old Oak,2024-01-24T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
532775,Old Oak,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
532775,Old Oak,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
532775,Old Oak,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
532775,Old Oak,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
532775,Old Oak,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.78
532775,Old Oak,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
532775,Old Oak,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
532775,Old Oak,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.35
532775,Old Oak,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
532775,Old Oak,2024-01-24T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
532775,Old Oak,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
532775,Old Oak,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
532775,Old Oak,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
532775,Old Oak,2024-01-24T05:20:00.000+00:00,transformer,,Temperature,C,16.9
532775,Old Oak,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532775,Old Oak,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
532775,Old Oak,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
532775,Old Oak,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
532775,Old Oak,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532775,Old Oak,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
532775,Old Oak,2024-01-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
532775,Old Oak,2024-01-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
532775,Old Oak,2024-01-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
532775,Old Oak,2024-01-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.26
532775,Old Oak,2024-01-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.81
532775,Old Oak,2024-01-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
532775,Old Oak,2024-01-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
532775,Old Oak,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
532775,Old Oak,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
532775,Old Oak,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
532775,Old Oak,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
532775,Old Oak,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
532775,Old Oak,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
532775,Old Oak,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.8
532775,Old Oak,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.96
532775,Old Oak,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.38
532775,Old Oak,2024-01-24T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
532775,Old Oak,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
532775,Old Oak,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
532775,Old Oak,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
532775,Old Oak,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
532775,Old Oak,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
532775,Old Oak,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
532775,Old Oak,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
532775,Old Oak,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
532775,Old Oak,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.52
532775,Old Oak,2024-01-24T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
532775,Old Oak,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
532775,Old Oak,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
532775,Old Oak,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
532775,Old Oak,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
532775,Old Oak,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
532775,Old Oak,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
532775,Old Oak,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
532775,Old Oak,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.05
532775,Old Oak,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
532775,Old Oak,2024-01-24T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
532775,Old Oak,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
532775,Old Oak,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
532775,Old Oak,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
532775,Old Oak,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
532775,Old Oak,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.61
532775,Old Oak,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
532775,Old Oak,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
532775,Old Oak,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
532775,Old Oak,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
532775,Old Oak,2024-01-24T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
532775,Old Oak,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
532775,Old Oak,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
532775,Old Oak,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
532775,Old Oak,2024-01-24T05:10:00.000+00:00,transformer,,Temperature,C,16.9
532775,Old Oak,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532775,Old Oak,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
532775,Old Oak,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532775,Old Oak,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
532775,Old Oak,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532775,Old Oak,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
532775,Old Oak,2024-01-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
532775,Old Oak,2024-01-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
532775,Old Oak,2024-01-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
532775,Old Oak,2024-01-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.9
532775,Old Oak,2024-01-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.18
532775,Old Oak,2024-01-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.03
532775,Old Oak,2024-01-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
532775,Old Oak,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
532775,Old Oak,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
532775,Old Oak,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
532775,Old Oak,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
532775,Old Oak,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
532775,Old Oak,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
532775,Old Oak,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.14
532775,Old Oak,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.35
532775,Old Oak,2024-01-24T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
532775,Old Oak,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
532775,Old Oak,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
532775,Old Oak,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
532775,Old Oak,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
532775,Old Oak,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
532775,Old Oak,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
532775,Old Oak,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
532775,Old Oak,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
532775,Old Oak,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
532775,Old Oak,2024-01-24T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
532775,Old Oak,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
532775,Old Oak,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
532775,Old Oak,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
532775,Old Oak,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
532775,Old Oak,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
532775,Old Oak,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
532775,Old Oak,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
532775,Old Oak,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
532775,Old Oak,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
532775,Old Oak,2024-01-24T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
532775,Old Oak,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
532775,Old Oak,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
532775,Old Oak,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
532775,Old Oak,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
532775,Old Oak,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.7
532775,Old Oak,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
532775,Old Oak,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
532775,Old Oak,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.19
532775,Old Oak,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
532775,Old Oak,2024-01-24T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
532775,Old Oak,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
532775,Old Oak,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
532775,Old Oak,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
532775,Old Oak,2024-01-24T05:00:00.000+00:00,transformer,,Temperature,C,17.1
532775,Old Oak,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532775,Old Oak,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
532775,Old Oak,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532775,Old Oak,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
532775,Old Oak,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532775,Old Oak,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
532775,Old Oak,2024-01-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
532775,Old Oak,2024-01-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
532775,Old Oak,2024-01-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
532775,Old Oak,2024-01-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.51
532775,Old Oak,2024-01-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.27
532775,Old Oak,2024-01-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.83
532775,Old Oak,2024-01-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
532775,Old Oak,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
532775,Old Oak,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
532775,Old Oak,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
532775,Old Oak,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
532775,Old Oak,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
532775,Old Oak,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
532775,Old Oak,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
532775,Old Oak,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
532775,Old Oak,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.29
532775,Old Oak,2024-01-24T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
532775,Old Oak,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
532775,Old Oak,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
532775,Old Oak,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
532775,Old Oak,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
532775,Old Oak,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
532775,Old Oak,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
532775,Old Oak,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
532775,Old Oak,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
532775,Old Oak,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
532775,Old Oak,2024-01-24T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
532775,Old Oak,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
532775,Old Oak,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
532775,Old Oak,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
532775,Old Oak,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
532775,Old Oak,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
532775,Old Oak,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
532775,Old Oak,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
532775,Old Oak,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.05
532775,Old Oak,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.6
532775,Old Oak,2024-01-24T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
532775,Old Oak,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
532775,Old Oak,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
532775,Old Oak,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
532775,Old Oak,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
532775,Old Oak,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.86
532775,Old Oak,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
532775,Old Oak,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
532775,Old Oak,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
532775,Old Oak,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
532775,Old Oak,2024-01-24T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
532775,Old Oak,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
532775,Old Oak,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
532775,Old Oak,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
532775,Old Oak,2024-01-24T04:50:00.000+00:00,transformer,,Temperature,C,17.0
532775,Old Oak,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532775,Old Oak,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
532775,Old Oak,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532775,Old Oak,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
532775,Old Oak,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532775,Old Oak,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
532775,Old Oak,2024-01-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
532775,Old Oak,2024-01-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
532775,Old Oak,2024-01-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
532775,Old Oak,2024-01-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.77
532775,Old Oak,2024-01-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.53
532775,Old Oak,2024-01-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.08
532775,Old Oak,2024-01-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
532775,Old Oak,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
532775,Old Oak,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
532775,Old Oak,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
532775,Old Oak,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
532775,Old Oak,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
532775,Old Oak,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
532775,Old Oak,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
532775,Old Oak,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.39
532775,Old Oak,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
532775,Old Oak,2024-01-24T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
532775,Old Oak,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
532775,Old Oak,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
532775,Old Oak,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
532775,Old Oak,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
532775,Old Oak,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
532775,Old Oak,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
532775,Old Oak,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
532775,Old Oak,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
532775,Old Oak,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
532775,Old Oak,2024-01-24T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
532775,Old Oak,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
532775,Old Oak,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
532775,Old Oak,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
532775,Old Oak,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
532775,Old Oak,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
532775,Old Oak,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
532775,Old Oak,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.4
532775,Old Oak,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
532775,Old Oak,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
532775,Old Oak,2024-01-24T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
532775,Old Oak,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
532775,Old Oak,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
532775,Old Oak,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
532775,Old Oak,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
532775,Old Oak,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.89
532775,Old Oak,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
532775,Old Oak,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
532775,Old Oak,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
532775,Old Oak,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
532775,Old Oak,2024-01-24T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
532775,Old Oak,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
532775,Old Oak,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
532775,Old Oak,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
532775,Old Oak,2024-01-24T04:40:00.000+00:00,transformer,,Temperature,C,17.1
532775,Old Oak,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532775,Old Oak,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
532775,Old Oak,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532775,Old Oak,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
532775,Old Oak,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532775,Old Oak,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
532775,Old Oak,2024-01-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
532775,Old Oak,2024-01-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
532775,Old Oak,2024-01-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
532775,Old Oak,2024-01-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.64
532775,Old Oak,2024-01-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.52
532775,Old Oak,2024-01-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.24
532775,Old Oak,2024-01-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
532775,Old Oak,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
532775,Old Oak,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
532775,Old Oak,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
532775,Old Oak,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
532775,Old Oak,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
532775,Old Oak,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
532775,Old Oak,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.96
532775,Old Oak,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
532775,Old Oak,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.42
532775,Old Oak,2024-01-24T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
532775,Old Oak,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
532775,Old Oak,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
532775,Old Oak,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
532775,Old Oak,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
532775,Old Oak,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
532775,Old Oak,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
532775,Old Oak,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
532775,Old Oak,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
532775,Old Oak,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
532775,Old Oak,2024-01-24T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
532775,Old Oak,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
532775,Old Oak,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
532775,Old Oak,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
532775,Old Oak,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
532775,Old Oak,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
532775,Old Oak,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
532775,Old Oak,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
532775,Old Oak,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
532775,Old Oak,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
532775,Old Oak,2024-01-24T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
532775,Old Oak,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
532775,Old Oak,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
532775,Old Oak,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
532775,Old Oak,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
532775,Old Oak,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.67
532775,Old Oak,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
532775,Old Oak,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
532775,Old Oak,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.59
532775,Old Oak,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
532775,Old Oak,2024-01-24T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
532775,Old Oak,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
532775,Old Oak,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
532775,Old Oak,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
532775,Old Oak,2024-01-24T04:30:00.000+00:00,transformer,,Temperature,C,17.2
532775,Old Oak,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532775,Old Oak,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
532775,Old Oak,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532775,Old Oak,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
532775,Old Oak,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532775,Old Oak,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
532775,Old Oak,2024-01-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
532775,Old Oak,2024-01-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
532775,Old Oak,2024-01-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
532775,Old Oak,2024-01-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.46
532775,Old Oak,2024-01-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.13
532775,Old Oak,2024-01-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.47
532775,Old Oak,2024-01-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
532775,Old Oak,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
532775,Old Oak,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
532775,Old Oak,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
532775,Old Oak,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
532775,Old Oak,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
532775,Old Oak,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
532775,Old Oak,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
532775,Old Oak,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.69
532775,Old Oak,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.18
532775,Old Oak,2024-01-24T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
532775,Old Oak,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
532775,Old Oak,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
532775,Old Oak,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
532775,Old Oak,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
532775,Old Oak,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
532775,Old Oak,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
532775,Old Oak,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
532775,Old Oak,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
532775,Old Oak,2024-01-24T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
532775,Old Oak,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
532775,Old Oak,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
532775,Old Oak,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
532775,Old Oak,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
532775,Old Oak,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
532775,Old Oak,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
532775,Old Oak,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
532775,Old Oak,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
532775,Old Oak,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
532775,Old Oak,2024-01-24T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
532775,Old Oak,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
532775,Old Oak,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
532775,Old Oak,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
532775,Old Oak,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
532775,Old Oak,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.92
532775,Old Oak,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
532775,Old Oak,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
532775,Old Oak,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.72
532775,Old Oak,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
532775,Old Oak,2024-01-24T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
532775,Old Oak,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
532775,Old Oak,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
532775,Old Oak,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
532775,Old Oak,2024-01-24T04:20:00.000+00:00,transformer,,Temperature,C,17.4
532775,Old Oak,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532775,Old Oak,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
532775,Old Oak,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532775,Old Oak,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
532775,Old Oak,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532775,Old Oak,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
532775,Old Oak,2024-01-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
532775,Old Oak,2024-01-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
532775,Old Oak,2024-01-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
532775,Old Oak,2024-01-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.97
532775,Old Oak,2024-01-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.44
532775,Old Oak,2024-01-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.78
532775,Old Oak,2024-01-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
532775,Old Oak,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
532775,Old Oak,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
532775,Old Oak,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
532775,Old Oak,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
532775,Old Oak,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
532775,Old Oak,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
532775,Old Oak,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
532775,Old Oak,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
532775,Old Oak,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.13
532775,Old Oak,2024-01-24T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
532775,Old Oak,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
532775,Old Oak,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
532775,Old Oak,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
532775,Old Oak,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
532775,Old Oak,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
532775,Old Oak,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
532775,Old Oak,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
532775,Old Oak,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
532775,Old Oak,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
532775,Old Oak,2024-01-24T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
532775,Old Oak,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
532775,Old Oak,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
532775,Old Oak,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
532775,Old Oak,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
532775,Old Oak,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
532775,Old Oak,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
532775,Old Oak,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
532775,Old Oak,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.68
532775,Old Oak,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
532775,Old Oak,2024-01-24T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
532775,Old Oak,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
532775,Old Oak,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
532775,Old Oak,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
532775,Old Oak,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
532775,Old Oak,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.82
532775,Old Oak,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
532775,Old Oak,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
532775,Old Oak,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.81
532775,Old Oak,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
532775,Old Oak,2024-01-24T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
532775,Old Oak,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
532775,Old Oak,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
532775,Old Oak,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
532775,Old Oak,2024-01-24T04:10:00.000+00:00,transformer,,Temperature,C,17.4
532775,Old Oak,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532775,Old Oak,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
532775,Old Oak,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532775,Old Oak,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
532775,Old Oak,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532775,Old Oak,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
532775,Old Oak,2024-01-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
532775,Old Oak,2024-01-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
532775,Old Oak,2024-01-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
532775,Old Oak,2024-01-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.48
532775,Old Oak,2024-01-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.65
532775,Old Oak,2024-01-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.01
532775,Old Oak,2024-01-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
532775,Old Oak,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
532775,Old Oak,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
532775,Old Oak,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
532775,Old Oak,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
532775,Old Oak,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
532775,Old Oak,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
532775,Old Oak,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
532775,Old Oak,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
532775,Old Oak,2024-01-24T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
532775,Old Oak,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
532775,Old Oak,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
532775,Old Oak,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
532775,Old Oak,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
532775,Old Oak,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
532775,Old Oak,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
532775,Old Oak,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
532775,Old Oak,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
532775,Old Oak,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
532775,Old Oak,2024-01-24T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
532775,Old Oak,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
532775,Old Oak,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
532775,Old Oak,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
