Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
532775,Old Oak,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
532775,Old Oak,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
532775,Old Oak,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
532775,Old Oak,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
532775,Old Oak,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.54
532775,Old Oak,2024-01-24T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
532775,Old Oak,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
532775,Old Oak,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
532775,Old Oak,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
532775,Old Oak,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
532775,Old Oak,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.02
532775,Old Oak,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
532775,Old Oak,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
532775,Old Oak,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.28
532775,Old Oak,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
532775,Old Oak,2024-01-24T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
532775,Old Oak,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
532775,Old Oak,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
532775,Old Oak,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
532775,Old Oak,2024-01-24T04:00:00.000+00:00,transformer,,Temperature,C,17.5
532775,Old Oak,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532775,Old Oak,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
532775,Old Oak,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532775,Old Oak,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
532775,Old Oak,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532775,Old Oak,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
532775,Old Oak,2024-01-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
532775,Old Oak,2024-01-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
532775,Old Oak,2024-01-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
532775,Old Oak,2024-01-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.03
532775,Old Oak,2024-01-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.72
532775,Old Oak,2024-01-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.78
532775,Old Oak,2024-01-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
532775,Old Oak,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
532775,Old Oak,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
532775,Old Oak,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
532775,Old Oak,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
532775,Old Oak,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
532775,Old Oak,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
532775,Old Oak,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
532775,Old Oak,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.48
532775,Old Oak,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
532775,Old Oak,2024-01-24T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
532775,Old Oak,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
532775,Old Oak,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
532775,Old Oak,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
532775,Old Oak,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
532775,Old Oak,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
532775,Old Oak,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
532775,Old Oak,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
532775,Old Oak,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
532775,Old Oak,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
532775,Old Oak,2024-01-24T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
532775,Old Oak,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
532775,Old Oak,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
532775,Old Oak,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
532775,Old Oak,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
532775,Old Oak,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
532775,Old Oak,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
532775,Old Oak,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
532775,Old Oak,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.86
532775,Old Oak,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
532775,Old Oak,2024-01-24T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
532775,Old Oak,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
532775,Old Oak,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
532775,Old Oak,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
532775,Old Oak,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
532775,Old Oak,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.96
532775,Old Oak,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
532775,Old Oak,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
532775,Old Oak,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.76
532775,Old Oak,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
532775,Old Oak,2024-01-24T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
532775,Old Oak,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
532775,Old Oak,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
532775,Old Oak,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
532775,Old Oak,2024-01-24T03:50:00.000+00:00,transformer,,Temperature,C,17.6
532775,Old Oak,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532775,Old Oak,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
532775,Old Oak,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532775,Old Oak,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
532775,Old Oak,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532775,Old Oak,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
532775,Old Oak,2024-01-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
532775,Old Oak,2024-01-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
532775,Old Oak,2024-01-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
532775,Old Oak,2024-01-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.54
532775,Old Oak,2024-01-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.01
532775,Old Oak,2024-01-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.46
532775,Old Oak,2024-01-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
532775,Old Oak,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
532775,Old Oak,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
532775,Old Oak,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
532775,Old Oak,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
532775,Old Oak,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
532775,Old Oak,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
532775,Old Oak,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
532775,Old Oak,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
532775,Old Oak,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.37
532775,Old Oak,2024-01-24T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
532775,Old Oak,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
532775,Old Oak,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
532775,Old Oak,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
532775,Old Oak,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
532775,Old Oak,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
532775,Old Oak,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
532775,Old Oak,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
532775,Old Oak,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
532775,Old Oak,2024-01-24T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
532775,Old Oak,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
532775,Old Oak,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
532775,Old Oak,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
532775,Old Oak,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
532775,Old Oak,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
532775,Old Oak,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
532775,Old Oak,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
532775,Old Oak,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
532775,Old Oak,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
532775,Old Oak,2024-01-24T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
532775,Old Oak,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
532775,Old Oak,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
532775,Old Oak,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
532775,Old Oak,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
532775,Old Oak,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.97
532775,Old Oak,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
532775,Old Oak,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
532775,Old Oak,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
532775,Old Oak,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
532775,Old Oak,2024-01-24T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
532775,Old Oak,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
532775,Old Oak,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
532775,Old Oak,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
532775,Old Oak,2024-01-24T03:40:00.000+00:00,transformer,,Temperature,C,17.7
532775,Old Oak,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532775,Old Oak,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
532775,Old Oak,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
532775,Old Oak,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
532775,Old Oak,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532775,Old Oak,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
532775,Old Oak,2024-01-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
532775,Old Oak,2024-01-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
532775,Old Oak,2024-01-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
532775,Old Oak,2024-01-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.43
532775,Old Oak,2024-01-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.22
532775,Old Oak,2024-01-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.13
532775,Old Oak,2024-01-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
532775,Old Oak,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
532775,Old Oak,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
532775,Old Oak,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
532775,Old Oak,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
532775,Old Oak,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
532775,Old Oak,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
532775,Old Oak,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.88
532775,Old Oak,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.23
532775,Old Oak,2024-01-24T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
532775,Old Oak,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
532775,Old Oak,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
532775,Old Oak,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
532775,Old Oak,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
532775,Old Oak,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
532775,Old Oak,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
532775,Old Oak,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
532775,Old Oak,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
532775,Old Oak,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
532775,Old Oak,2024-01-24T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
532775,Old Oak,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
532775,Old Oak,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
532775,Old Oak,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
532775,Old Oak,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
532775,Old Oak,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
532775,Old Oak,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
532775,Old Oak,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
532775,Old Oak,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
532775,Old Oak,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.3
532775,Old Oak,2024-01-24T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
532775,Old Oak,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
532775,Old Oak,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
532775,Old Oak,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
532775,Old Oak,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
532775,Old Oak,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
532775,Old Oak,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
532775,Old Oak,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
532775,Old Oak,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
532775,Old Oak,2024-01-24T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
532775,Old Oak,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
532775,Old Oak,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
532775,Old Oak,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
532775,Old Oak,2024-01-24T03:30:00.000+00:00,transformer,,Temperature,C,17.7
532775,Old Oak,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532775,Old Oak,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
532775,Old Oak,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532775,Old Oak,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
532775,Old Oak,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532775,Old Oak,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
532775,Old Oak,2024-01-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
532775,Old Oak,2024-01-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
532775,Old Oak,2024-01-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
532775,Old Oak,2024-01-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.24
532775,Old Oak,2024-01-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.42
532775,Old Oak,2024-01-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.39
532775,Old Oak,2024-01-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
532775,Old Oak,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
532775,Old Oak,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
532775,Old Oak,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
532775,Old Oak,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
532775,Old Oak,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
532775,Old Oak,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
532775,Old Oak,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.77
532775,Old Oak,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
532775,Old Oak,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.24
532775,Old Oak,2024-01-24T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
532775,Old Oak,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
532775,Old Oak,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
532775,Old Oak,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
532775,Old Oak,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
532775,Old Oak,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
532775,Old Oak,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
532775,Old Oak,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
532775,Old Oak,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
532775,Old Oak,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
532775,Old Oak,2024-01-24T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
532775,Old Oak,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
532775,Old Oak,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
532775,Old Oak,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
532775,Old Oak,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
532775,Old Oak,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
532775,Old Oak,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
532775,Old Oak,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
532775,Old Oak,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
532775,Old Oak,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.65
532775,Old Oak,2024-01-24T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
532775,Old Oak,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
532775,Old Oak,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
532775,Old Oak,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
532775,Old Oak,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
532775,Old Oak,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.86
532775,Old Oak,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
532775,Old Oak,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.11
532775,Old Oak,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
532775,Old Oak,2024-01-24T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
532775,Old Oak,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
532775,Old Oak,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
532775,Old Oak,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
532775,Old Oak,2024-01-24T03:20:00.000+00:00,transformer,,Temperature,C,17.8
532775,Old Oak,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532775,Old Oak,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
532775,Old Oak,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532775,Old Oak,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
532775,Old Oak,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532775,Old Oak,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
532775,Old Oak,2024-01-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
532775,Old Oak,2024-01-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
532775,Old Oak,2024-01-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
532775,Old Oak,2024-01-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.47
532775,Old Oak,2024-01-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.2
532775,Old Oak,2024-01-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.47
532775,Old Oak,2024-01-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
532775,Old Oak,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
532775,Old Oak,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
532775,Old Oak,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
532775,Old Oak,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
532775,Old Oak,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
532775,Old Oak,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
532775,Old Oak,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
532775,Old Oak,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
532775,Old Oak,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.12
532775,Old Oak,2024-01-24T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
532775,Old Oak,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
532775,Old Oak,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
532775,Old Oak,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
532775,Old Oak,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
532775,Old Oak,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
532775,Old Oak,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
532775,Old Oak,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
532775,Old Oak,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
532775,Old Oak,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
532775,Old Oak,2024-01-24T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
532775,Old Oak,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
532775,Old Oak,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
532775,Old Oak,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
532775,Old Oak,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
532775,Old Oak,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
532775,Old Oak,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
532775,Old Oak,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
532775,Old Oak,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
532775,Old Oak,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.08
532775,Old Oak,2024-01-24T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
532775,Old Oak,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
532775,Old Oak,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
532775,Old Oak,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
532775,Old Oak,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
532775,Old Oak,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.49
532775,Old Oak,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
532775,Old Oak,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
532775,Old Oak,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
532775,Old Oak,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
532775,Old Oak,2024-01-24T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
532775,Old Oak,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
532775,Old Oak,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
532775,Old Oak,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
532775,Old Oak,2024-01-24T03:10:00.000+00:00,transformer,,Temperature,C,17.9
532775,Old Oak,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532775,Old Oak,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
532775,Old Oak,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532775,Old Oak,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
532775,Old Oak,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532775,Old Oak,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
532775,Old Oak,2024-01-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
532775,Old Oak,2024-01-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
532775,Old Oak,2024-01-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
532775,Old Oak,2024-01-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.48
532775,Old Oak,2024-01-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.65
532775,Old Oak,2024-01-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.74
532775,Old Oak,2024-01-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
532775,Old Oak,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
532775,Old Oak,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
532775,Old Oak,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
532775,Old Oak,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
532775,Old Oak,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
532775,Old Oak,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
532775,Old Oak,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
532775,Old Oak,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.11
532775,Old Oak,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.27
532775,Old Oak,2024-01-24T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
532775,Old Oak,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
532775,Old Oak,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
532775,Old Oak,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
532775,Old Oak,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
532775,Old Oak,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
532775,Old Oak,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
532775,Old Oak,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
532775,Old Oak,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
532775,Old Oak,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
532775,Old Oak,2024-01-24T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
532775,Old Oak,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
532775,Old Oak,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
532775,Old Oak,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
532775,Old Oak,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
532775,Old Oak,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
532775,Old Oak,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
532775,Old Oak,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
532775,Old Oak,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
532775,Old Oak,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
532775,Old Oak,2024-01-24T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
532775,Old Oak,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
532775,Old Oak,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
532775,Old Oak,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
532775,Old Oak,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
532775,Old Oak,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.23
532775,Old Oak,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
532775,Old Oak,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
532775,Old Oak,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.39
532775,Old Oak,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
532775,Old Oak,2024-01-24T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
532775,Old Oak,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
532775,Old Oak,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
532775,Old Oak,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
532775,Old Oak,2024-01-24T03:00:00.000+00:00,transformer,,Temperature,C,18.0
532775,Old Oak,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532775,Old Oak,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
532775,Old Oak,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532775,Old Oak,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
532775,Old Oak,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532775,Old Oak,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
532775,Old Oak,2024-01-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
532775,Old Oak,2024-01-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
532775,Old Oak,2024-01-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
532775,Old Oak,2024-01-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.26
532775,Old Oak,2024-01-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.14
532775,Old Oak,2024-01-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.58
532775,Old Oak,2024-01-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
532775,Old Oak,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
532775,Old Oak,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
532775,Old Oak,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
532775,Old Oak,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
532775,Old Oak,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
532775,Old Oak,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
532775,Old Oak,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
532775,Old Oak,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
532775,Old Oak,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.13
532775,Old Oak,2024-01-24T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
532775,Old Oak,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
532775,Old Oak,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
532775,Old Oak,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
532775,Old Oak,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
532775,Old Oak,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
532775,Old Oak,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
532775,Old Oak,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
532775,Old Oak,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
532775,Old Oak,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
532775,Old Oak,2024-01-24T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
532775,Old Oak,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
532775,Old Oak,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
532775,Old Oak,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
532775,Old Oak,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
532775,Old Oak,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
532775,Old Oak,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
532775,Old Oak,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
532775,Old Oak,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
532775,Old Oak,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.89
532775,Old Oak,2024-01-24T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
532775,Old Oak,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
532775,Old Oak,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
532775,Old Oak,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
532775,Old Oak,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
532775,Old Oak,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.3
532775,Old Oak,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
532775,Old Oak,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
532775,Old Oak,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
532775,Old Oak,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
532775,Old Oak,2024-01-24T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
532775,Old Oak,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
532775,Old Oak,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
532775,Old Oak,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
532775,Old Oak,2024-01-24T02:50:00.000+00:00,transformer,,Temperature,C,18.2
532775,Old Oak,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532775,Old Oak,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
532775,Old Oak,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
532775,Old Oak,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
532775,Old Oak,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532775,Old Oak,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
532775,Old Oak,2024-01-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
532775,Old Oak,2024-01-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
532775,Old Oak,2024-01-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
532775,Old Oak,2024-01-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.02
532775,Old Oak,2024-01-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.6
532775,Old Oak,2024-01-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.17
532775,Old Oak,2024-01-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
532775,Old Oak,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
532775,Old Oak,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
532775,Old Oak,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
532775,Old Oak,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
532775,Old Oak,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
532775,Old Oak,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
532775,Old Oak,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.96
532775,Old Oak,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
532775,Old Oak,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.16
532775,Old Oak,2024-01-24T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
532775,Old Oak,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
532775,Old Oak,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
532775,Old Oak,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
532775,Old Oak,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
532775,Old Oak,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
532775,Old Oak,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
532775,Old Oak,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
532775,Old Oak,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
532775,Old Oak,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
532775,Old Oak,2024-01-24T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
532775,Old Oak,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
532775,Old Oak,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
532775,Old Oak,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
532775,Old Oak,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
532775,Old Oak,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
532775,Old Oak,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
532775,Old Oak,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
532775,Old Oak,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
532775,Old Oak,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
532775,Old Oak,2024-01-24T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
532775,Old Oak,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
532775,Old Oak,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
532775,Old Oak,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
532775,Old Oak,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
532775,Old Oak,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.83
532775,Old Oak,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
532775,Old Oak,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
532775,Old Oak,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.93
532775,Old Oak,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
532775,Old Oak,2024-01-24T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
532775,Old Oak,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
532775,Old Oak,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
532775,Old Oak,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
532775,Old Oak,2024-01-24T02:40:00.000+00:00,transformer,,Temperature,C,18.2
532775,Old Oak,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532775,Old Oak,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
532775,Old Oak,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532775,Old Oak,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
532775,Old Oak,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532775,Old Oak,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
532775,Old Oak,2024-01-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
532775,Old Oak,2024-01-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
532775,Old Oak,2024-01-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
532775,Old Oak,2024-01-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.11
532775,Old Oak,2024-01-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.23
532775,Old Oak,2024-01-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.38
532775,Old Oak,2024-01-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
532775,Old Oak,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
532775,Old Oak,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
532775,Old Oak,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
532775,Old Oak,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
532775,Old Oak,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
532775,Old Oak,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
532775,Old Oak,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.92
532775,Old Oak,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
532775,Old Oak,2024-01-24T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
532775,Old Oak,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
532775,Old Oak,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
532775,Old Oak,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
532775,Old Oak,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
532775,Old Oak,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
532775,Old Oak,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
532775,Old Oak,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
532775,Old Oak,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
532775,Old Oak,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
532775,Old Oak,2024-01-24T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
532775,Old Oak,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
532775,Old Oak,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
532775,Old Oak,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
532775,Old Oak,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
532775,Old Oak,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532775,Old Oak,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
532775,Old Oak,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
532775,Old Oak,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
532775,Old Oak,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
532775,Old Oak,2024-01-24T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
532775,Old Oak,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
532775,Old Oak,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
532775,Old Oak,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
532775,Old Oak,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
532775,Old Oak,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.96
532775,Old Oak,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
532775,Old Oak,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
532775,Old Oak,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.31
532775,Old Oak,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
532775,Old Oak,2024-01-24T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
532775,Old Oak,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
532775,Old Oak,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
532775,Old Oak,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
532775,Old Oak,2024-01-24T02:30:00.000+00:00,transformer,,Temperature,C,18.3
532775,Old Oak,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532775,Old Oak,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
532775,Old Oak,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532775,Old Oak,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
532775,Old Oak,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532775,Old Oak,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
532775,Old Oak,2024-01-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
532775,Old Oak,2024-01-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
532775,Old Oak,2024-01-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
532775,Old Oak,2024-01-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.29
532775,Old Oak,2024-01-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.87
532775,Old Oak,2024-01-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.03
532775,Old Oak,2024-01-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
532775,Old Oak,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
532775,Old Oak,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
532775,Old Oak,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
532775,Old Oak,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
532775,Old Oak,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
532775,Old Oak,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
532775,Old Oak,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
532775,Old Oak,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.9
532775,Old Oak,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.36
532775,Old Oak,2024-01-24T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
532775,Old Oak,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
532775,Old Oak,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
532775,Old Oak,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
532775,Old Oak,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
532775,Old Oak,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
532775,Old Oak,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
532775,Old Oak,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
532775,Old Oak,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
532775,Old Oak,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
532775,Old Oak,2024-01-24T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
532775,Old Oak,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
532775,Old Oak,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
532775,Old Oak,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
532775,Old Oak,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
532775,Old Oak,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
532775,Old Oak,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
532775,Old Oak,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
532775,Old Oak,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
532775,Old Oak,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
532775,Old Oak,2024-01-24T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
532775,Old Oak,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
532775,Old Oak,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
532775,Old Oak,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
532775,Old Oak,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
532775,Old Oak,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.63
532775,Old Oak,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
532775,Old Oak,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.83
532775,Old Oak,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
532775,Old Oak,2024-01-24T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
532775,Old Oak,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
532775,Old Oak,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
532775,Old Oak,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
532775,Old Oak,2024-01-24T02:20:00.000+00:00,transformer,,Temperature,C,18.4
532775,Old Oak,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
