Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
532775,Old Oak,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532775,Old Oak,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
532775,Old Oak,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532775,Old Oak,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
532775,Old Oak,2024-01-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
532775,Old Oak,2024-01-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
532775,Old Oak,2024-01-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
532775,Old Oak,2024-01-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.06
532775,Old Oak,2024-01-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.34
532775,Old Oak,2024-01-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.75
532775,Old Oak,2024-01-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
532775,Old Oak,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
532775,Old Oak,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
532775,Old Oak,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
532775,Old Oak,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
532775,Old Oak,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
532775,Old Oak,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.87
532775,Old Oak,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.27
532775,Old Oak,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
532775,Old Oak,2024-01-24T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
532775,Old Oak,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
532775,Old Oak,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
532775,Old Oak,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
532775,Old Oak,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
532775,Old Oak,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
532775,Old Oak,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
532775,Old Oak,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
532775,Old Oak,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
532775,Old Oak,2024-01-24T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
532775,Old Oak,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
532775,Old Oak,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
532775,Old Oak,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
532775,Old Oak,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
532775,Old Oak,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
532775,Old Oak,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
532775,Old Oak,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
532775,Old Oak,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
532775,Old Oak,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
532775,Old Oak,2024-01-24T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
532775,Old Oak,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
532775,Old Oak,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
532775,Old Oak,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
532775,Old Oak,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
532775,Old Oak,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.54
532775,Old Oak,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
532775,Old Oak,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
532775,Old Oak,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
532775,Old Oak,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
532775,Old Oak,2024-01-24T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
532775,Old Oak,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
532775,Old Oak,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
532775,Old Oak,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
532775,Old Oak,2024-01-24T02:10:00.000+00:00,transformer,,Temperature,C,18.5
532775,Old Oak,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532775,Old Oak,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
532775,Old Oak,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532775,Old Oak,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
532775,Old Oak,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532775,Old Oak,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
532775,Old Oak,2024-01-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
532775,Old Oak,2024-01-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
532775,Old Oak,2024-01-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
532775,Old Oak,2024-01-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.37
532775,Old Oak,2024-01-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.97
532775,Old Oak,2024-01-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.38
532775,Old Oak,2024-01-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
532775,Old Oak,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
532775,Old Oak,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
532775,Old Oak,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
532775,Old Oak,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
532775,Old Oak,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
532775,Old Oak,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
532775,Old Oak,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.03
532775,Old Oak,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.42
532775,Old Oak,2024-01-24T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
532775,Old Oak,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
532775,Old Oak,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
532775,Old Oak,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
532775,Old Oak,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
532775,Old Oak,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
532775,Old Oak,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
532775,Old Oak,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
532775,Old Oak,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
532775,Old Oak,2024-01-24T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
532775,Old Oak,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
532775,Old Oak,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
532775,Old Oak,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
532775,Old Oak,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
532775,Old Oak,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
532775,Old Oak,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
532775,Old Oak,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
532775,Old Oak,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.25
532775,Old Oak,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.89
532775,Old Oak,2024-01-24T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
532775,Old Oak,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
532775,Old Oak,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
532775,Old Oak,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
532775,Old Oak,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
532775,Old Oak,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.64
532775,Old Oak,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
532775,Old Oak,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
532775,Old Oak,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
532775,Old Oak,2024-01-24T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
532775,Old Oak,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
532775,Old Oak,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
532775,Old Oak,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
532775,Old Oak,2024-01-24T02:00:00.000+00:00,transformer,,Temperature,C,18.7
532775,Old Oak,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532775,Old Oak,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
532775,Old Oak,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532775,Old Oak,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
532775,Old Oak,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532775,Old Oak,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
532775,Old Oak,2024-01-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
532775,Old Oak,2024-01-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
532775,Old Oak,2024-01-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
532775,Old Oak,2024-01-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.67
532775,Old Oak,2024-01-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.71
532775,Old Oak,2024-01-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
532775,Old Oak,2024-01-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
532775,Old Oak,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
532775,Old Oak,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
532775,Old Oak,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
532775,Old Oak,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
532775,Old Oak,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
532775,Old Oak,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
532775,Old Oak,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
532775,Old Oak,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.12
532775,Old Oak,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
532775,Old Oak,2024-01-24T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
532775,Old Oak,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
532775,Old Oak,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
532775,Old Oak,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
532775,Old Oak,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
532775,Old Oak,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
532775,Old Oak,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
532775,Old Oak,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
532775,Old Oak,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
532775,Old Oak,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
532775,Old Oak,2024-01-24T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
532775,Old Oak,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
532775,Old Oak,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
532775,Old Oak,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
532775,Old Oak,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
532775,Old Oak,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
532775,Old Oak,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
532775,Old Oak,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
532775,Old Oak,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
532775,Old Oak,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.33
532775,Old Oak,2024-01-24T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
532775,Old Oak,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
532775,Old Oak,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
532775,Old Oak,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
532775,Old Oak,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
532775,Old Oak,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.54
532775,Old Oak,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
532775,Old Oak,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
532775,Old Oak,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
532775,Old Oak,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
532775,Old Oak,2024-01-24T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
532775,Old Oak,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
532775,Old Oak,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
532775,Old Oak,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
532775,Old Oak,2024-01-24T01:50:00.000+00:00,transformer,,Temperature,C,18.9
532775,Old Oak,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532775,Old Oak,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
532775,Old Oak,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532775,Old Oak,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
532775,Old Oak,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532775,Old Oak,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
532775,Old Oak,2024-01-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
532775,Old Oak,2024-01-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
532775,Old Oak,2024-01-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
532775,Old Oak,2024-01-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.11
532775,Old Oak,2024-01-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.08
532775,Old Oak,2024-01-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.24
532775,Old Oak,2024-01-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
532775,Old Oak,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
532775,Old Oak,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
532775,Old Oak,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
532775,Old Oak,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
532775,Old Oak,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
532775,Old Oak,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
532775,Old Oak,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.02
532775,Old Oak,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.74
532775,Old Oak,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.54
532775,Old Oak,2024-01-24T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
532775,Old Oak,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
532775,Old Oak,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
532775,Old Oak,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
532775,Old Oak,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
532775,Old Oak,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
532775,Old Oak,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
532775,Old Oak,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
532775,Old Oak,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
532775,Old Oak,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
532775,Old Oak,2024-01-24T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
532775,Old Oak,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
532775,Old Oak,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
532775,Old Oak,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
532775,Old Oak,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
532775,Old Oak,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
532775,Old Oak,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
532775,Old Oak,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
532775,Old Oak,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
532775,Old Oak,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
532775,Old Oak,2024-01-24T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
532775,Old Oak,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
532775,Old Oak,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
532775,Old Oak,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
532775,Old Oak,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
532775,Old Oak,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.79
532775,Old Oak,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
532775,Old Oak,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.65
532775,Old Oak,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
532775,Old Oak,2024-01-24T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
532775,Old Oak,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
532775,Old Oak,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
532775,Old Oak,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
532775,Old Oak,2024-01-24T01:40:00.000+00:00,transformer,,Temperature,C,19.1
532775,Old Oak,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532775,Old Oak,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
532775,Old Oak,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532775,Old Oak,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
532775,Old Oak,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532775,Old Oak,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
532775,Old Oak,2024-01-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
532775,Old Oak,2024-01-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
532775,Old Oak,2024-01-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
532775,Old Oak,2024-01-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.08
532775,Old Oak,2024-01-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.91
532775,Old Oak,2024-01-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.87
532775,Old Oak,2024-01-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
532775,Old Oak,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
532775,Old Oak,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
532775,Old Oak,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
532775,Old Oak,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
532775,Old Oak,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
532775,Old Oak,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
532775,Old Oak,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.92
532775,Old Oak,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.36
532775,Old Oak,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.46
532775,Old Oak,2024-01-24T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
532775,Old Oak,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
532775,Old Oak,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
532775,Old Oak,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
532775,Old Oak,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
532775,Old Oak,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
532775,Old Oak,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
532775,Old Oak,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
532775,Old Oak,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
532775,Old Oak,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
532775,Old Oak,2024-01-24T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
532775,Old Oak,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
532775,Old Oak,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
532775,Old Oak,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
532775,Old Oak,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
532775,Old Oak,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
532775,Old Oak,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
532775,Old Oak,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
532775,Old Oak,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
532775,Old Oak,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
532775,Old Oak,2024-01-24T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
532775,Old Oak,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
532775,Old Oak,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
532775,Old Oak,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
532775,Old Oak,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
532775,Old Oak,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.66
532775,Old Oak,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
532775,Old Oak,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
532775,Old Oak,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
532775,Old Oak,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
532775,Old Oak,2024-01-24T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
532775,Old Oak,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
532775,Old Oak,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
532775,Old Oak,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
532775,Old Oak,2024-01-24T01:30:00.000+00:00,transformer,,Temperature,C,19.1
532775,Old Oak,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532775,Old Oak,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
532775,Old Oak,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532775,Old Oak,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
532775,Old Oak,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532775,Old Oak,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
532775,Old Oak,2024-01-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
532775,Old Oak,2024-01-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
532775,Old Oak,2024-01-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
532775,Old Oak,2024-01-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.49
532775,Old Oak,2024-01-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.19
532775,Old Oak,2024-01-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.51
532775,Old Oak,2024-01-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
532775,Old Oak,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
532775,Old Oak,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
532775,Old Oak,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
532775,Old Oak,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
532775,Old Oak,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
532775,Old Oak,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
532775,Old Oak,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
532775,Old Oak,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.16
532775,Old Oak,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.44
532775,Old Oak,2024-01-24T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
532775,Old Oak,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
532775,Old Oak,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
532775,Old Oak,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
532775,Old Oak,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
532775,Old Oak,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
532775,Old Oak,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
532775,Old Oak,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
532775,Old Oak,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
532775,Old Oak,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
532775,Old Oak,2024-01-24T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
532775,Old Oak,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
532775,Old Oak,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
532775,Old Oak,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
532775,Old Oak,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
532775,Old Oak,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
532775,Old Oak,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
532775,Old Oak,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
532775,Old Oak,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
532775,Old Oak,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.42
532775,Old Oak,2024-01-24T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
532775,Old Oak,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
532775,Old Oak,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
532775,Old Oak,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
532775,Old Oak,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
532775,Old Oak,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.4
532775,Old Oak,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
532775,Old Oak,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
532775,Old Oak,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
532775,Old Oak,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
532775,Old Oak,2024-01-24T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
532775,Old Oak,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
532775,Old Oak,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
532775,Old Oak,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
532775,Old Oak,2024-01-24T01:20:00.000+00:00,transformer,,Temperature,C,19.2
532775,Old Oak,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532775,Old Oak,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
532775,Old Oak,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532775,Old Oak,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
532775,Old Oak,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532775,Old Oak,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
532775,Old Oak,2024-01-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
532775,Old Oak,2024-01-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
532775,Old Oak,2024-01-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
532775,Old Oak,2024-01-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.76
532775,Old Oak,2024-01-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.44
532775,Old Oak,2024-01-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.9
532775,Old Oak,2024-01-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
532775,Old Oak,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
532775,Old Oak,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
532775,Old Oak,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
532775,Old Oak,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
532775,Old Oak,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
532775,Old Oak,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
532775,Old Oak,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.18
532775,Old Oak,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.32
532775,Old Oak,2024-01-24T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
532775,Old Oak,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
532775,Old Oak,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
532775,Old Oak,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
532775,Old Oak,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
532775,Old Oak,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
532775,Old Oak,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
532775,Old Oak,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
532775,Old Oak,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
532775,Old Oak,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
532775,Old Oak,2024-01-24T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
532775,Old Oak,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
532775,Old Oak,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
532775,Old Oak,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
532775,Old Oak,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
532775,Old Oak,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
532775,Old Oak,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
532775,Old Oak,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
532775,Old Oak,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
532775,Old Oak,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
532775,Old Oak,2024-01-24T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
532775,Old Oak,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
532775,Old Oak,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
532775,Old Oak,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
532775,Old Oak,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
532775,Old Oak,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.44
532775,Old Oak,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
532775,Old Oak,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
532775,Old Oak,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
532775,Old Oak,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
532775,Old Oak,2024-01-24T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
532775,Old Oak,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
532775,Old Oak,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
532775,Old Oak,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
532775,Old Oak,2024-01-24T01:10:00.000+00:00,transformer,,Temperature,C,19.4
532775,Old Oak,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532775,Old Oak,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
532775,Old Oak,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532775,Old Oak,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
532775,Old Oak,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532775,Old Oak,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
532775,Old Oak,2024-01-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
532775,Old Oak,2024-01-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
532775,Old Oak,2024-01-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
532775,Old Oak,2024-01-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.19
532775,Old Oak,2024-01-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.02
532775,Old Oak,2024-01-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.73
532775,Old Oak,2024-01-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
532775,Old Oak,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
532775,Old Oak,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
532775,Old Oak,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
532775,Old Oak,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
532775,Old Oak,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
532775,Old Oak,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
532775,Old Oak,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
532775,Old Oak,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.26
532775,Old Oak,2024-01-24T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
532775,Old Oak,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
532775,Old Oak,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
532775,Old Oak,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
532775,Old Oak,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
532775,Old Oak,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
532775,Old Oak,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
532775,Old Oak,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
532775,Old Oak,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
532775,Old Oak,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
532775,Old Oak,2024-01-24T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
532775,Old Oak,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
532775,Old Oak,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
532775,Old Oak,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
532775,Old Oak,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
532775,Old Oak,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
532775,Old Oak,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
532775,Old Oak,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
532775,Old Oak,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
532775,Old Oak,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
532775,Old Oak,2024-01-24T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
532775,Old Oak,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
532775,Old Oak,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
532775,Old Oak,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
532775,Old Oak,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
532775,Old Oak,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.53
532775,Old Oak,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
532775,Old Oak,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
532775,Old Oak,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
532775,Old Oak,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
532775,Old Oak,2024-01-24T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
532775,Old Oak,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
532775,Old Oak,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
532775,Old Oak,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
532775,Old Oak,2024-01-24T01:00:00.000+00:00,transformer,,Temperature,C,19.6
532775,Old Oak,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532775,Old Oak,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
532775,Old Oak,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532775,Old Oak,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
532775,Old Oak,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532775,Old Oak,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
532775,Old Oak,2024-01-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
532775,Old Oak,2024-01-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
532775,Old Oak,2024-01-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
532775,Old Oak,2024-01-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.58
532775,Old Oak,2024-01-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.69
532775,Old Oak,2024-01-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.76
532775,Old Oak,2024-01-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
532775,Old Oak,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
532775,Old Oak,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
532775,Old Oak,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
532775,Old Oak,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
532775,Old Oak,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
532775,Old Oak,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
532775,Old Oak,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
532775,Old Oak,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
532775,Old Oak,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.4
532775,Old Oak,2024-01-24T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
532775,Old Oak,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
532775,Old Oak,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
532775,Old Oak,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
532775,Old Oak,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
532775,Old Oak,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
532775,Old Oak,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
532775,Old Oak,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
532775,Old Oak,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
532775,Old Oak,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
532775,Old Oak,2024-01-24T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
532775,Old Oak,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
532775,Old Oak,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
532775,Old Oak,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
532775,Old Oak,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
532775,Old Oak,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
532775,Old Oak,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
532775,Old Oak,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
532775,Old Oak,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
532775,Old Oak,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
532775,Old Oak,2024-01-24T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
532775,Old Oak,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
532775,Old Oak,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
532775,Old Oak,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
532775,Old Oak,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
532775,Old Oak,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.79
532775,Old Oak,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
532775,Old Oak,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
532775,Old Oak,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.7
532775,Old Oak,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
532775,Old Oak,2024-01-24T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
532775,Old Oak,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
532775,Old Oak,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
532775,Old Oak,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
532775,Old Oak,2024-01-24T00:50:00.000+00:00,transformer,,Temperature,C,19.9
532775,Old Oak,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532775,Old Oak,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
532775,Old Oak,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532775,Old Oak,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
532775,Old Oak,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532775,Old Oak,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
532775,Old Oak,2024-01-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
532775,Old Oak,2024-01-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
532775,Old Oak,2024-01-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
532775,Old Oak,2024-01-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.8
532775,Old Oak,2024-01-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.6
532775,Old Oak,2024-01-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.49
532775,Old Oak,2024-01-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
532775,Old Oak,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
532775,Old Oak,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
532775,Old Oak,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
532775,Old Oak,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
532775,Old Oak,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
532775,Old Oak,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
532775,Old Oak,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
532775,Old Oak,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
532775,Old Oak,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.6
532775,Old Oak,2024-01-24T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
532775,Old Oak,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
532775,Old Oak,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
532775,Old Oak,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
532775,Old Oak,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
532775,Old Oak,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
532775,Old Oak,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
532775,Old Oak,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
532775,Old Oak,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
532775,Old Oak,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.52
532775,Old Oak,2024-01-24T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
532775,Old Oak,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
532775,Old Oak,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
532775,Old Oak,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
532775,Old Oak,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
532775,Old Oak,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.98
532775,Old Oak,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
532775,Old Oak,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
532775,Old Oak,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
532775,Old Oak,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
532775,Old Oak,2024-01-24T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
532775,Old Oak,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
532775,Old Oak,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
532775,Old Oak,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
532775,Old Oak,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
532775,Old Oak,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.94
532775,Old Oak,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
532775,Old Oak,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
532775,Old Oak,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.58
532775,Old Oak,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
532775,Old Oak,2024-01-24T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
532775,Old Oak,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
532775,Old Oak,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
532775,Old Oak,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
532775,Old Oak,2024-01-24T00:40:00.000+00:00,transformer,,Temperature,C,20.2
532775,Old Oak,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532775,Old Oak,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
532775,Old Oak,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532775,Old Oak,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
532775,Old Oak,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532775,Old Oak,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
532775,Old Oak,2024-01-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
532775,Old Oak,2024-01-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
532775,Old Oak,2024-01-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
532775,Old Oak,2024-01-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.19
532775,Old Oak,2024-01-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.32
532775,Old Oak,2024-01-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.52
532775,Old Oak,2024-01-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
532775,Old Oak,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
532775,Old Oak,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
532775,Old Oak,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
532775,Old Oak,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
532775,Old Oak,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
532775,Old Oak,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
532775,Old Oak,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
532775,Old Oak,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
532775,Old Oak,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.43
532775,Old Oak,2024-01-24T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
532775,Old Oak,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
