Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532775,Old Oak,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
532775,Old Oak,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
532775,Old Oak,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
532775,Old Oak,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
532775,Old Oak,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
532775,Old Oak,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
532775,Old Oak,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
532775,Old Oak,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
532775,Old Oak,2024-01-24T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
532775,Old Oak,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
532775,Old Oak,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
532775,Old Oak,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
532775,Old Oak,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
532775,Old Oak,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
532775,Old Oak,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
532775,Old Oak,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
532775,Old Oak,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
532775,Old Oak,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.35
532775,Old Oak,2024-01-24T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
532775,Old Oak,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
532775,Old Oak,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
532775,Old Oak,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
532775,Old Oak,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
532775,Old Oak,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.89
532775,Old Oak,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
532775,Old Oak,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.03
532775,Old Oak,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
532775,Old Oak,2024-01-24T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
532775,Old Oak,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
532775,Old Oak,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
532775,Old Oak,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
532775,Old Oak,2024-01-24T00:30:00.000+00:00,transformer,,Temperature,C,20.4
532775,Old Oak,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532775,Old Oak,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
532775,Old Oak,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532775,Old Oak,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
532775,Old Oak,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532775,Old Oak,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
532775,Old Oak,2024-01-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
532775,Old Oak,2024-01-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
532775,Old Oak,2024-01-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
532775,Old Oak,2024-01-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.75
532775,Old Oak,2024-01-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.12
532775,Old Oak,2024-01-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.89
532775,Old Oak,2024-01-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
532775,Old Oak,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
532775,Old Oak,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
532775,Old Oak,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
532775,Old Oak,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
532775,Old Oak,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
532775,Old Oak,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
532775,Old Oak,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
532775,Old Oak,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
532775,Old Oak,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
532775,Old Oak,2024-01-24T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
532775,Old Oak,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
532775,Old Oak,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
532775,Old Oak,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
532775,Old Oak,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
532775,Old Oak,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
532775,Old Oak,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
532775,Old Oak,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
532775,Old Oak,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
532775,Old Oak,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
532775,Old Oak,2024-01-24T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
532775,Old Oak,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
532775,Old Oak,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
532775,Old Oak,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
532775,Old Oak,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
532775,Old Oak,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
532775,Old Oak,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
532775,Old Oak,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
532775,Old Oak,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
532775,Old Oak,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.87
532775,Old Oak,2024-01-24T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
532775,Old Oak,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
532775,Old Oak,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
532775,Old Oak,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
532775,Old Oak,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
532775,Old Oak,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
532775,Old Oak,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
532775,Old Oak,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
532775,Old Oak,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.49
532775,Old Oak,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
532775,Old Oak,2024-01-24T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
532775,Old Oak,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
532775,Old Oak,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
532775,Old Oak,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
532775,Old Oak,2024-01-24T00:20:00.000+00:00,transformer,,Temperature,C,20.3
532775,Old Oak,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532775,Old Oak,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
532775,Old Oak,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532775,Old Oak,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
532775,Old Oak,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532775,Old Oak,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
532775,Old Oak,2024-01-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
532775,Old Oak,2024-01-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
532775,Old Oak,2024-01-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
532775,Old Oak,2024-01-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.98
532775,Old Oak,2024-01-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.49
532775,Old Oak,2024-01-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.52
532775,Old Oak,2024-01-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
532775,Old Oak,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
532775,Old Oak,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
532775,Old Oak,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
532775,Old Oak,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
532775,Old Oak,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
532775,Old Oak,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
532775,Old Oak,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
532775,Old Oak,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.64
532775,Old Oak,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.36
532775,Old Oak,2024-01-24T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
532775,Old Oak,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
532775,Old Oak,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
532775,Old Oak,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
532775,Old Oak,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
532775,Old Oak,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
532775,Old Oak,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
532775,Old Oak,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
532775,Old Oak,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
532775,Old Oak,2024-01-24T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
532775,Old Oak,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
532775,Old Oak,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
532775,Old Oak,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
532775,Old Oak,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
532775,Old Oak,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
532775,Old Oak,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
532775,Old Oak,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
532775,Old Oak,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.25
532775,Old Oak,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.35
532775,Old Oak,2024-01-24T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
532775,Old Oak,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
532775,Old Oak,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
532775,Old Oak,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
532775,Old Oak,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
532775,Old Oak,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
532775,Old Oak,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
532775,Old Oak,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
532775,Old Oak,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.35
532775,Old Oak,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
532775,Old Oak,2024-01-24T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
532775,Old Oak,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
532775,Old Oak,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
532775,Old Oak,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
532775,Old Oak,2024-01-24T00:10:00.000+00:00,transformer,,Temperature,C,20.4
532775,Old Oak,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532775,Old Oak,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
532775,Old Oak,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532775,Old Oak,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
532775,Old Oak,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532775,Old Oak,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
532775,Old Oak,2024-01-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
532775,Old Oak,2024-01-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
532775,Old Oak,2024-01-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
532775,Old Oak,2024-01-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.81
532775,Old Oak,2024-01-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.59
532775,Old Oak,2024-01-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.15
532775,Old Oak,2024-01-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
532775,Old Oak,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
532775,Old Oak,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
532775,Old Oak,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
532775,Old Oak,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
532775,Old Oak,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
532775,Old Oak,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
532775,Old Oak,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.46
532775,Old Oak,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
532775,Old Oak,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.13
532775,Old Oak,2024-01-24T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
532775,Old Oak,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
532775,Old Oak,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
532775,Old Oak,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
532775,Old Oak,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
532775,Old Oak,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
532775,Old Oak,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
532775,Old Oak,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
532775,Old Oak,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.8
532775,Old Oak,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
532775,Old Oak,2024-01-24T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
532775,Old Oak,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
532775,Old Oak,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
532775,Old Oak,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
532775,Old Oak,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
532775,Old Oak,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
532775,Old Oak,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
532775,Old Oak,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
532775,Old Oak,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.18
532775,Old Oak,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.85
532775,Old Oak,2024-01-24T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
532775,Old Oak,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
532775,Old Oak,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
532775,Old Oak,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
532775,Old Oak,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
532775,Old Oak,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
532775,Old Oak,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
532775,Old Oak,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
532775,Old Oak,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.1
532775,Old Oak,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
532775,Old Oak,2024-01-24T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
532775,Old Oak,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
532775,Old Oak,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
532775,Old Oak,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
532775,Old Oak,2024-01-24T00:00:00.000+00:00,transformer,,Temperature,C,20.6
532775,Old Oak,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532775,Old Oak,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
532775,Old Oak,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532775,Old Oak,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
532775,Old Oak,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532775,Old Oak,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
532775,Old Oak,2024-01-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
532775,Old Oak,2024-01-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
532775,Old Oak,2024-01-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
532775,Old Oak,2024-01-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.62
532775,Old Oak,2024-01-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.95
532775,Old Oak,2024-01-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.05
532775,Old Oak,2024-01-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
532775,Old Oak,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
532775,Old Oak,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
532775,Old Oak,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
